Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,41.09
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.51
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,5,N Current (RMS),A,49.2
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,155.6
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,170.0
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,135.5
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.14
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.36
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.57
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.94
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,4,N Current (RMS),A,42.1
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.3
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.0
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.29
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,74.1
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,60.7
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.8
930877,PROFFITT AVENUE COVEY,2024-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.01
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,36.05
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.85
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.6
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,5,N Current (RMS),A,43.2
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,148.8
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,156.6
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,140.7
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.69
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.35
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.04
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.02
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,4,N Current (RMS),A,40.1
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,145.5
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.8
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,2,N Current (RMS),A,57.9
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,68.29
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,63.18
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
930877,PROFFITT AVENUE COVEY,2024-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.68
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,36.35
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.56
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.85
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,5,N Current (RMS),A,39.7
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,150.1
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,155.5
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,161.8
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.1
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.43
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.16
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.22
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,4,N Current (RMS),A,46.6
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.5
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.3
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,3,N Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,67.61
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,73.07
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
930877,PROFFITT AVENUE COVEY,2024-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.64
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.89
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,41.18
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.45
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,5,N Current (RMS),A,42.4
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,135.9
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,169.7
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,143.5
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.05
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.52
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.3
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.54
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.7
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.6
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.1
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.44
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,77.45
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,64.1
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
930877,PROFFITT AVENUE COVEY,2024-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.84
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.35
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,41.34
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.55
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,5,N Current (RMS),A,47.3
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,105.0
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,170.3
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,139.8
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.2
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.56
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.78
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.1
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,4,N Current (RMS),A,29.6
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.9
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.3
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.5
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,3,N Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.36
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,76.47
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,63.21
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.6
930877,PROFFITT AVENUE COVEY,2024-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.3
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,41.94
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.97
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,5,N Current (RMS),A,53.6
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,113.5
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,174.0
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,134.3
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.03
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.43
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.21
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.54
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,4,N Current (RMS),A,31.6
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.7
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.6
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.62
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,78.89
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,60.49
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.8
930877,PROFFITT AVENUE COVEY,2024-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.79
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,41.2
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.25
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,5,N Current (RMS),A,47.4
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,124.1
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,170.8
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,143.8
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.08
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.32
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.22
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.44
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,4,N Current (RMS),A,30.2
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.2
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.4
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.19
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,77.52
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,65.55
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.7
930877,PROFFITT AVENUE COVEY,2024-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.68
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.39
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,39.96
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.38
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,5,N Current (RMS),A,51.7
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,98.9
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,165.8
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,147.7
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.02
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.29
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.18
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.46
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,4,N Current (RMS),A,36.2
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,145.3
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.2
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.2
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
