Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.84
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,73.1
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,64.82
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
930877,PROFFITT AVENUE COVEY,2024-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.18
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,40.54
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.66
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,5,N Current (RMS),A,41.2
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,135.4
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,169.0
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,154.3
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.64
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.16
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.33
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.34
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,4,N Current (RMS),A,38.5
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.2
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,114.1
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.2
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,75.9
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,67.66
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
930877,PROFFITT AVENUE COVEY,2024-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.2
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,37.78
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,41.13
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,5,N Current (RMS),A,37.2
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,133.8
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,156.7
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,171.3
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.64
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.16
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.3
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.05
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,4,N Current (RMS),A,32.1
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.1
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.7
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,108.5
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,71.47
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,77.35
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
930877,PROFFITT AVENUE COVEY,2024-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.6
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.25
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.61
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.83
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,42.16
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,5,N Current (RMS),A,46.6
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,143.2
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,140.1
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,175.7
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.03
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.22
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.36
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.41
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,4,N Current (RMS),A,33.9
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.0
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.3
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,2,N Current (RMS),A,57.7
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.48
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,61.78
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,79.98
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,127.7
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
930877,PROFFITT AVENUE COVEY,2024-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.52
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.26
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.03
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,5,N Current (RMS),A,39.2
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,126.3
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,125.9
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,149.7
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.19
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.32
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.9
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.64
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.1
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,1,N Current (RMS),A,6.3
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,52.52
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,67.59
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
930877,PROFFITT AVENUE COVEY,2024-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.8
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.31
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.4
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,5,N Current (RMS),A,42.4
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,123.4
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,117.6
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,151.6
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.19
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.34
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.43
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.94
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,4,N Current (RMS),A,27.2
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.2
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.7
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,50.35
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,67.67
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
930877,PROFFITT AVENUE COVEY,2024-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.41
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.18
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.88
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,5,N Current (RMS),A,43.5
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,126.1
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,123.1
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,141.2
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.2
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.39
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.75
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.09
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,4,N Current (RMS),A,35.6
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,145.4
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.5
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,1,N Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,52.74
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,64.66
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
930877,PROFFITT AVENUE COVEY,2024-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.36
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.17
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.93
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,5,N Current (RMS),A,43.7
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,112.5
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,121.1
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,141.0
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.95
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.53
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.7
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.66
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,4,N Current (RMS),A,34.8
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.7
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.4
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,1,N Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.91
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.66
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,64.94
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
930877,PROFFITT AVENUE COVEY,2024-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.89
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.83
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.24
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,5,N Current (RMS),A,53.8
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,92.0
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,140.8
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,150.3
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.94
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.72
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.77
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,4,N Current (RMS),A,37.1
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,146.3
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.5
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.7
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
