Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,63.82
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,69.39
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
930877,PROFFITT AVENUE COVEY,2024-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.54
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.31
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,42.13
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,5,N Current (RMS),A,46.5
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,122.4
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,154.1
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,174.6
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.11
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.55
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.83
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.84
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,4,N Current (RMS),A,32.7
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.7
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.8
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,123.4
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.64
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,70.85
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,81.18
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
930877,PROFFITT AVENUE COVEY,2024-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.4
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.08
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.06
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,43.86
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,5,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,111.7
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,137.8
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,181.9
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.19
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.51
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.75
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.89
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,4,N Current (RMS),A,35.3
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.7
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.1
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,113.0
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,62.01
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,81.22
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,142.4
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
930877,PROFFITT AVENUE COVEY,2024-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.3
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.6
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.48
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,43.56
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,5,N Current (RMS),A,76.2
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.3
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,127.5
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,180.7
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.19
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.55
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.21
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.99
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,4,N Current (RMS),A,45.3
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.7
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.5
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,1,N Current (RMS),A,17.1
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.31
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,55.18
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,77.55
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,168.9
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
930877,PROFFITT AVENUE COVEY,2024-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.76
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.4
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.94
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,5,N Current (RMS),A,71.5
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.4
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,97.6
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,167.0
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.11
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.36
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.38
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.24
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,4,N Current (RMS),A,50.5
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,145.3
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.5
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.29
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.9
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,73.14
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,182.0
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
930877,PROFFITT AVENUE COVEY,2024-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.55
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.66
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.47
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.94
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,5,N Current (RMS),A,54.7
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.7
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,115.2
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,149.5
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.11
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.36
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.08
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.28
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,4,N Current (RMS),A,41.0
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.2
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,3,N Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.14
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.44
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.24
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.68
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,66.53
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,137.7
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
930877,PROFFITT AVENUE COVEY,2024-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.26
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.36
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.8
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,37.69
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,5,N Current (RMS),A,41.2
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,117.1
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,115.8
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,156.3
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.14
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.44
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.85
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.11
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,4,N Current (RMS),A,41.4
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.4
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.4
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.23
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.13
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.4
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,70.37
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
930877,PROFFITT AVENUE COVEY,2024-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.05
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.89
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.87
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,43.64
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,5,N Current (RMS),A,59.2
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,143.9
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,115.8
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,181.8
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.05
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.26
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.79
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.34
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,4,N Current (RMS),A,58.4
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.0
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,123.4
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.38
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,1,N Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,transformer,,Temperature,C,12.6
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.95
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.76
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,82.71
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,168.1
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
930877,PROFFITT AVENUE COVEY,2024-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.3
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.74
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,41.04
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.85
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,40.34
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,5,N Current (RMS),A,50.0
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,169.5
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,142.0
