Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,168.8
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.01
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-33.88
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.03
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.17
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,4,N Current (RMS),A,43.1
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.1
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.7
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,2,N Current (RMS),A,57.3
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.41
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,1,N Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,transformer,,Temperature,C,12.6
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.78
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,59.35
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,74.91
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,134.0
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
930877,PROFFITT AVENUE COVEY,2024-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.36
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,38.74
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.15
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.31
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,5,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,160.8
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,118.4
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,144.8
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.56
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-33.76
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.77
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.58
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,4,N Current (RMS),A,51.6
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,143.9
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.8
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,3,N Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,2,N Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.47
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,1,N Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,transformer,,Temperature,C,12.6
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.37
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.4
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,63.23
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,146.3
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
930877,PROFFITT AVENUE COVEY,2024-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,41.08
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.77
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.11
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,5,N Current (RMS),A,60.2
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,170.1
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,115.9
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,143.0
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.63
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.1
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.79
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.88
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,4,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.7
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.2
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.13
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,transformer,,Temperature,C,12.6
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,51.38
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,61.77
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,141.9
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
930877,PROFFITT AVENUE COVEY,2024-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.13
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.02
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.25
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,5,N Current (RMS),A,44.8
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,132.2
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,124.5
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,161.8
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.24
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.9
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.91
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.85
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,4,N Current (RMS),A,38.1
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,146.3
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.4
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,3,N Current (RMS),A,6.3
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,2,N Current (RMS),A,58.0
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.52
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,transformer,,Temperature,C,12.6
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.37
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,55.92
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,70.35
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
930877,PROFFITT AVENUE COVEY,2024-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.15
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.37
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.8
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,41.5
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,5,N Current (RMS),A,48.7
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,128.7
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,139.0
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,173.4
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.02
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.98
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.48
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.73
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,4,N Current (RMS),A,36.5
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,146.6
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.4
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,116.4
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,3,N Current (RMS),A,6.1
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,2,N Current (RMS),A,58.0
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.72
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,transformer,,Temperature,C,12.6
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.55
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,63.99
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,77.89
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
930877,PROFFITT AVENUE COVEY,2024-03-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.9
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.65
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.78
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.44
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,42.75
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,5,N Current (RMS),A,63.6
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,143.7
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,107.5
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,177.7
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.97
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.42
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.74
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.78
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,4,N Current (RMS),A,54.7
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.5
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,103.6
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.95
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,1,N Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,transformer,,Temperature,C,12.6
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.04
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.97
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.14
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,79.02
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,164.5
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
930877,PROFFITT AVENUE COVEY,2024-03-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.7
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,36.45
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.26
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.6
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,5,N Current (RMS),A,64.1
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,150.9
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,93.8
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,153.5
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.05
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.05
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.2
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.51
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,4,N Current (RMS),A,58.6
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.6
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.2
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.51
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,transformer,,Temperature,C,12.6
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.81
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.32
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,68.66
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,162.6
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
930877,PROFFITT AVENUE COVEY,2024-03-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.82
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,41.26
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.1
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,41.2
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,5,N Current (RMS),A,60.3
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,170.4
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,121.5
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,171.4
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.87
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.22
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.4
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.87
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,4,N Current (RMS),A,58.6
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.0
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.4
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.23
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,1,N Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,transformer,,Temperature,C,12.5
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
