Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.14
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,55.8
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,77.02
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,154.0
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
930877,PROFFITT AVENUE COVEY,2024-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.58
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,46.4
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.41
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,45.51
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,5,N Current (RMS),A,84.2
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,191.3
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,108.5
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,189.3
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.17
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.24
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.91
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.41
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,4,N Current (RMS),A,77.7
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,145.0
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.3
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,142.5
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,2,N Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,1,N Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,transformer,,Temperature,C,12.5
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.19
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.22
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.43
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,87.01
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,207.2
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
930877,PROFFITT AVENUE COVEY,2024-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.1
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,36.78
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.65
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.81
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,5,N Current (RMS),A,68.0
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,151.8
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,92.6
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,121.1
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.16
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.27
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.7
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,4,N Current (RMS),A,64.1
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.1
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,3,N Current (RMS),A,5.3
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.7
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,transformer,,Temperature,C,12.5
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.62
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,52.58
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,159.1
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
930877,PROFFITT AVENUE COVEY,2024-03-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.67
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.13
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.69
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,5,N Current (RMS),A,53.3
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,144.1
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,101.0
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,132.8
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.0
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.16
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.44
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.5
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,4,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.0
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.9
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,3,N Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,1,N Current (RMS),A,5.8
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,transformer,,Temperature,C,12.5
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.62
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.95
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,55.44
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,143.5
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
930877,PROFFITT AVENUE COVEY,2024-03-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.56
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.84
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,45.11
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,5,N Current (RMS),A,72.4
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,143.6
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,87.0
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,186.8
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.02
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.3
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.96
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,4,N Current (RMS),A,75.4
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.3
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,128.8
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,3,N Current (RMS),A,5.4
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.09
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,1,N Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,transformer,,Temperature,C,12.5
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.47
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.79
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,82.62
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,197.2
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
930877,PROFFITT AVENUE COVEY,2024-03-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.9
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.34
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.97
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.07
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,5,N Current (RMS),A,58.8
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,133.8
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,98.2
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,158.3
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.17
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.29
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.78
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.54
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,4,N Current (RMS),A,52.8
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.2
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.4
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.95
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,1,N Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,transformer,,Temperature,C,12.5
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.3
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.36
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,68.23
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,141.8
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
930877,PROFFITT AVENUE COVEY,2024-03-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.31
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.25
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.25
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.69
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,5,N Current (RMS),A,34.9
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,117.9
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,129.2
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,139.9
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.03
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.5
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.66
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.27
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.8
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.9
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,3,N Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,2,N Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.16
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,transformer,,Temperature,C,12.5
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.91
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,56.74
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,59.71
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
930877,PROFFITT AVENUE COVEY,2024-03-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.78
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,36.22
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.66
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.78
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,5,N Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,148.6
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,100.9
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,139.4
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.99
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.84
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.97
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.41
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,4,N Current (RMS),A,35.9
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,146.5
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.76
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.82
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,transformer,,Temperature,C,12.5
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.78
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,61.43
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,133.6
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
930877,PROFFITT AVENUE COVEY,2024-03-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.74
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.73
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.63
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.78
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.44
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,5,N Current (RMS),A,59.1
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,122.0
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.4
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,149.7
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.36
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-35.0
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.01
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.31
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,4,N Current (RMS),A,41.5
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,146.6
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,3,N Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
