Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,2,N Current (RMS),A,57.7
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,1,N Current (RMS),A,18.9
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,transformer,,Temperature,C,12.5
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.86
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.43
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,65.37
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,158.9
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
930877,PROFFITT AVENUE COVEY,2024-03-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.58
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.76
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.34
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,5,N Current (RMS),A,42.8
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,105.9
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,91.7
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,130.1
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.11
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.49
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,4,N Current (RMS),A,34.1
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.7
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.4
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,3,N Current (RMS),A,4.7
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,2,N Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,transformer,,Temperature,C,12.5
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.21
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.55
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,56.68
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
930877,PROFFITT AVENUE COVEY,2024-03-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.21
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.88
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.16
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.63
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.56
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,5,N Current (RMS),A,41.2
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,108.8
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,95.4
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,115.8
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.75
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.5
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.72
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.06
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,4,N Current (RMS),A,35.1
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.9
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,3,N Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.21
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,transformer,,Temperature,C,12.6
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.17
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,41.82
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,49.04
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
930877,PROFFITT AVENUE COVEY,2024-03-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.51
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.47
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.83
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.21
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.9
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.25
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,5,N Current (RMS),A,36.2
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.7
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,100.8
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,102.5
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.51
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-33.82
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.65
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.01
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,4,N Current (RMS),A,28.3
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.4
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,2,N Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.27
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,1,N Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,transformer,,Temperature,C,12.6
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.56
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,44.69
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,44.63
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
930877,PROFFITT AVENUE COVEY,2024-03-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.56
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.73
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.7
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.17
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.19
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.69
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,5,N Current (RMS),A,41.4
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.4
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.7
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,108.6
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.7
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.0
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.54
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,4,N Current (RMS),A,36.8
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.7
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,3,N Current (RMS),A,4.8
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,2,N Current (RMS),A,57.1
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.22
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,1,N Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,transformer,,Temperature,C,12.6
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.15
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,46.01
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
930877,PROFFITT AVENUE COVEY,2024-03-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.38
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.46
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.14
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.09
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.06
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,5,N Current (RMS),A,45.2
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.9
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.5
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,125.3
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.63
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.21
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.71
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,4,N Current (RMS),A,39.9
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,145.2
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.3
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,2,N Current (RMS),A,57.1
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.1
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,1,N Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,transformer,,Temperature,C,12.6
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.9
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.32
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,53.29
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,131.2
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
930877,PROFFITT AVENUE COVEY,2024-03-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.57
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.6
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.97
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.22
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.25
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.56
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,5,N Current (RMS),A,47.2
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.2
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,73.0
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,123.3
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.58
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.24
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.02
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.92
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,4,N Current (RMS),A,42.8
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.1
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,3,N Current (RMS),A,5.3
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.29
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,1,N Current (RMS),A,5.8
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,transformer,,Temperature,C,12.6
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.58
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,51.89
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,135.7
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
930877,PROFFITT AVENUE COVEY,2024-03-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.56
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.04
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.7
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.6
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.02
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,5,N Current (RMS),A,44.0
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,102.5
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.7
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,117.7
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.01
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.37
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.68
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,4,N Current (RMS),A,38.3
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.4
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,3,N Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.17
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,1,N Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,transformer,,Temperature,C,12.6
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.5
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,47.69
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
930877,PROFFITT AVENUE COVEY,2024-03-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.51
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.63
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.65
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.76
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.99
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,5,N Current (RMS),A,42.5
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,102.7
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.5
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,112.9
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.8
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.23
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.74
