Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,4,N Current (RMS),A,38.9
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.1
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,2,N Current (RMS),A,57.3
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,transformer,,Temperature,C,12.6
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.95
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,47.1
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
930877,PROFFITT AVENUE COVEY,2024-03-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.41
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.29
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.93
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.3
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.1
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,5,N Current (RMS),A,47.5
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,107.9
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.9
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,117.5
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.12
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.13
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.52
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,4,N Current (RMS),A,43.8
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.7
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,1,N Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.1
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,51.23
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,134.7
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
930877,PROFFITT AVENUE COVEY,2024-03-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.41
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.46
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.48
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.11
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.2
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,5,N Current (RMS),A,45.4
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,106.8
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,80.3
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.8
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.09
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.16
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.21
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,4,N Current (RMS),A,43.8
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.6
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.91
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,1,N Current (RMS),A,5.3
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.21
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,41.23
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
930877,PROFFITT AVENUE COVEY,2024-03-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.09
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.31
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.9
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.51
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.1
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.81
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,5,N Current (RMS),A,36.3
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,98.2
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,101.2
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,104.5
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.13
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.22
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.31
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.15
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.9
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.96
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.23
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,44.73
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,44.03
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
930877,PROFFITT AVENUE COVEY,2024-03-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.05
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.01
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.86
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.38
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.45
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.85
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,5,N Current (RMS),A,41.8
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,105.9
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,91.4
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,100.0
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.1
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.13
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.8
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.96
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.6
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,3,N Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.01
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,1,N Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,transformer,,Temperature,C,12.7
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,39.33
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.81
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
930877,PROFFITT AVENUE COVEY,2024-03-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.77
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.03
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.24
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.88
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.96
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.39
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,5,N Current (RMS),A,38.8
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.7
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,83.4
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,101.9
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.09
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.12
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.5
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,4,N Current (RMS),A,34.6
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,144.5
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,3,N Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,2,N Current (RMS),A,57.3
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.84
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,1,N Current (RMS),A,4.9
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.35
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.15
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,43.33
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
930877,PROFFITT AVENUE COVEY,2024-03-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.78
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.69
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.01
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.42
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.12
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,5,N Current (RMS),A,41.5
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.8
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,81.9
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,85.2
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.6
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.15
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.94
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.08
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,4,N Current (RMS),A,32.3
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.8
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,3,N Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,2,N Current (RMS),A,57.3
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.02
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,1,N Current (RMS),A,10.5
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,35.53
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.18
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
930877,PROFFITT AVENUE COVEY,2024-03-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.65
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.44
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.69
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.07
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.63
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,5,N Current (RMS),A,41.4
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.0
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.6
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,91.6
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.94
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.01
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,4,N Current (RMS),A,37.4
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.3
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,3,N Current (RMS),A,5.3
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.38
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.56
