Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
930877,PROFFITT AVENUE COVEY,2024-03-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.71
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.81
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.82
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.93
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.5
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,5,N Current (RMS),A,38.6
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,91.1
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.1
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,107.9
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.07
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.03
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.73
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.27
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,4,N Current (RMS),A,35.4
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.4
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,3,N Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.13
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,transformer,,Temperature,C,12.8
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.46
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.36
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,44.91
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
930877,PROFFITT AVENUE COVEY,2024-03-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.22
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.16
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.44
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.99
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,5,N Current (RMS),A,41.4
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.4
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.0
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,96.9
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.75
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.02
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.43
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,4,N Current (RMS),A,37.8
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.4
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,3,N Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.47
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,1,N Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,transformer,,Temperature,C,12.9
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.06
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,39.76
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
930877,PROFFITT AVENUE COVEY,2024-03-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.57
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.4
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.01
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.38
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.61
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,5,N Current (RMS),A,42.6
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,91.7
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.1
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,95.5
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.7
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.02
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.42
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,4,N Current (RMS),A,40.7
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.4
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,3,N Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.03
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,transformer,,Temperature,C,12.9
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.24
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.23
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.31
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
930877,PROFFITT AVENUE COVEY,2024-03-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.47
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.88
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.67
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.47
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.13
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.88
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,5,N Current (RMS),A,40.6
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.2
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.7
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,95.2
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.9
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.61
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.85
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,4,N Current (RMS),A,39.2
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.6
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,3,N Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,2,N Current (RMS),A,57.7
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.26
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,transformer,,Temperature,C,12.9
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.72
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.38
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.53
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
930877,PROFFITT AVENUE COVEY,2024-03-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.75
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.92
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.96
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.65
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.53
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,5,N Current (RMS),A,36.5
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.7
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.2
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,98.0
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.83
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.99
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.99
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,4,N Current (RMS),A,34.5
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,146.4
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,3,N Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,2,N Current (RMS),A,58.0
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.62
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,1,N Current (RMS),A,5.1
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,transformer,,Temperature,C,13.0
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.54
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.6
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,39.84
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
930877,PROFFITT AVENUE COVEY,2024-03-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.74
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.88
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.93
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.21
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.1
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,5,N Current (RMS),A,37.1
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.8
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.4
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,108.0
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.76
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.94
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.21
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,4,N Current (RMS),A,34.1
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,146.3
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,3,N Current (RMS),A,5.8
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,2,N Current (RMS),A,57.9
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.48
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,1,N Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,transformer,,Temperature,C,13.0
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.65
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.94
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,42.71
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
930877,PROFFITT AVENUE COVEY,2024-03-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.14
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.58
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.57
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,5,N Current (RMS),A,35.9
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,91.4
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,73.2
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.2
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.77
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.89
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.99
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.17
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,4,N Current (RMS),A,35.2
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,146.2
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,3,N Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,2,N Current (RMS),A,57.9
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.01
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,transformer,,Temperature,C,13.1
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.97
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.21
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.65
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
930877,PROFFITT AVENUE COVEY,2024-03-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.37
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.61
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.08
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.49
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,5,N Current (RMS),A,40.2
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,89.5
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.5
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,121.7
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.74
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.82
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.49
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,4,N Current (RMS),A,33.9
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,146.1
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,3,N Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.39
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
