Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,transformer,,Temperature,C,13.1
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.57
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.35
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,47.81
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
930877,PROFFITT AVENUE COVEY,2024-03-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.52
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.56
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.34
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.22
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.73
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.45
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,5,N Current (RMS),A,34.7
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,91.8
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.9
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,109.7
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.1
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.74
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.73
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,4,N Current (RMS),A,34.7
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.8
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,3,N Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,2,N Current (RMS),A,57.7
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.21
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,transformer,,Temperature,C,13.2
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.47
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.68
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.58
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
930877,PROFFITT AVENUE COVEY,2024-03-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.61
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.97
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.36
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.98
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.67
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,5,N Current (RMS),A,33.6
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,92.8
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,91.3
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,110.4
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.77
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.9
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.98
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,4,N Current (RMS),A,32.9
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,146.2
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,3,N Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.48
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,transformer,,Temperature,C,13.2
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.67
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.33
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,42.35
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
930877,PROFFITT AVENUE COVEY,2024-03-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.75
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.04
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.72
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.8
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.87
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.45
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,5,N Current (RMS),A,33.7
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,90.5
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,86.7
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,110.0
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.67
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.84
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.45
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,4,N Current (RMS),A,32.7
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,146.1
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,3,N Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,2,N Current (RMS),A,57.7
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.38
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,transformer,,Temperature,C,13.3
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.16
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.35
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,42.48
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
930877,PROFFITT AVENUE COVEY,2024-03-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.89
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.56
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.93
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.97
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.14
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.81
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,5,N Current (RMS),A,33.9
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,91.2
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,87.8
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,115.2
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.18
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.74
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.27
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.42
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,4,N Current (RMS),A,31.8
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.8
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,3,N Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.7
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,transformer,,Temperature,C,13.3
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.68
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.57
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,44.36
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
930877,PROFFITT AVENUE COVEY,2024-03-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.78
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.12
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.09
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.49
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.59
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,5,N Current (RMS),A,38.7
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,91.6
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.2
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,118.5
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.17
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.66
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.18
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.6
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,3,N Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.52
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,transformer,,Temperature,C,13.3
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.31
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.73
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,46.96
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
930877,PROFFITT AVENUE COVEY,2024-03-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.14
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.58
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.16
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.62
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.75
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,5,N Current (RMS),A,31.9
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.1
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,89.7
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,106.8
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.18
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.6
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.83
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,4,N Current (RMS),A,31.4
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,145.5
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,3,N Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.72
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,transformer,,Temperature,C,13.4
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.23
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,40.19
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.91
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
930877,PROFFITT AVENUE COVEY,2024-03-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.84
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.68
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.2
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.45
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,5,N Current (RMS),A,37.6
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.2
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,84.1
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,121.6
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.12
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.54
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.14
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,4,N Current (RMS),A,34.7
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.3
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,3,N Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,2,N Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.97
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,transformer,,Temperature,C,13.4
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.4
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.25
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,48.22
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
930877,PROFFITT AVENUE COVEY,2024-03-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.69
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.89
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.01
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.45
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.32
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,5,N Current (RMS),A,38.7
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,91.6
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.4
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,125.3
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.05
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.63
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.25
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,4,N Current (RMS),A,35.7
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.5
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
