Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,3,N Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.8
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,transformer,,Temperature,C,13.5
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.44
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.83
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,49.51
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
930877,PROFFITT AVENUE COVEY,2024-03-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.52
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.68
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.68
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.83
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.23
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,5,N Current (RMS),A,42.1
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,102.2
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,82.8
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,125.0
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.88
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.6
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.96
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,4,N Current (RMS),A,37.1
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.4
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.74
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,transformer,,Temperature,C,13.5
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.05
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,49.44
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,120.7
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
930877,PROFFITT AVENUE COVEY,2024-03-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.54
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.4
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.73
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.21
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.03
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,5,N Current (RMS),A,43.1
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,114.5
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,92.7
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,128.1
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.97
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.48
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.74
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,4,N Current (RMS),A,38.1
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.1
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,2,N Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.79
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,transformer,,Temperature,C,13.5
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.17
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.15
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,51.21
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,121.4
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
930877,PROFFITT AVENUE COVEY,2024-03-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.42
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.23
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.74
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.3
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.29
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,5,N Current (RMS),A,48.2
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,122.6
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,93.9
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,121.1
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.05
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.41
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.31
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,4,N Current (RMS),A,39.0
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.8
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,3,N Current (RMS),A,3.3
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.86
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,transformer,,Temperature,C,13.6
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.31
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.3
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,47.93
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
930877,PROFFITT AVENUE COVEY,2024-03-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.75
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.55
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.74
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,5,N Current (RMS),A,49.7
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,122.7
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,86.1
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.7
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.57
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.53
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.13
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.71
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,4,N Current (RMS),A,39.2
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,145.2
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,3,N Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.47
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,transformer,,Temperature,C,13.6
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.5
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.29
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.35
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,121.9
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
930877,PROFFITT AVENUE COVEY,2024-03-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.17
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.36
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.62
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.94
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.56
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,5,N Current (RMS),A,45.9
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,113.8
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,91.4
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,90.3
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.86
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.43
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,4,N Current (RMS),A,41.2
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.9
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,3,N Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,2,N Current (RMS),A,57.7
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.01
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,transformer,,Temperature,C,13.7
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.48
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.78
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.22
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
930877,PROFFITT AVENUE COVEY,2024-03-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.77
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.08
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.97
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,5,N Current (RMS),A,37.1
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,110.2
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,108.1
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,103.7
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.91
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.5
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.5
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,4,N Current (RMS),A,38.7
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.0
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,3,N Current (RMS),A,5.4
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,2,N Current (RMS),A,57.7
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.71
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,transformer,,Temperature,C,13.8
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.68
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,47.61
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,46.85
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
930877,PROFFITT AVENUE COVEY,2024-03-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.06
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.74
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.42
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.63
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,5,N Current (RMS),A,46.8
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,102.5
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,117.7
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.6
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.39
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-35.29
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.55
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.89
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,4,N Current (RMS),A,34.3
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,148.5
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,2,N Current (RMS),A,60.7
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.32
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,transformer,,Temperature,C,15.4
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,50.15
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.39
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
930877,PROFFITT AVENUE COVEY,2024-03-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.64
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.86
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
