Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.18
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.74
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.62
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,5,N Current (RMS),A,43.4
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,99.7
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,134.9
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,118.7
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.83
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-35.41
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.12
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.38
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,4,N Current (RMS),A,37.2
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,148.6
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,2,N Current (RMS),A,60.7
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.69
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,transformer,,Temperature,C,15.4
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.97
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,57.75
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,53.84
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
930877,PROFFITT AVENUE COVEY,2024-03-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.3
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.76
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,37.28
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.3
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,5,N Current (RMS),A,44.4
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.0
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,153.5
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,141.0
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.84
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-35.28
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.85
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.88
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,4,N Current (RMS),A,42.7
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,148.3
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.2
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,3,N Current (RMS),A,26.9
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,2,N Current (RMS),A,60.5
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.36
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,transformer,,Temperature,C,15.4
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,67.49
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,65.59
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
930877,PROFFITT AVENUE COVEY,2024-03-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.66
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.63
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.82
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.33
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.99
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,5,N Current (RMS),A,39.0
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,110.7
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,121.2
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,120.3
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.51
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-35.23
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.22
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.1
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,4,N Current (RMS),A,35.0
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,148.2
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.9
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,3,N Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,60.7
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.02
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,transformer,,Temperature,C,15.5
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,50.84
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,54.3
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
930877,PROFFITT AVENUE COVEY,2024-03-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.67
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.98
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.48
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.01
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,5,N Current (RMS),A,38.0
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,111.6
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,126.0
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,120.4
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.24
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-35.0
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.5
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.68
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,4,N Current (RMS),A,33.4
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,147.8
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,3,N Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,60.5
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.98
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,1,N Current (RMS),A,4.9
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,transformer,,Temperature,C,15.5
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,53.08
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,53.08
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
930877,PROFFITT AVENUE COVEY,2024-03-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.2
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.03
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,35.72
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.9
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,5,N Current (RMS),A,46.3
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,111.6
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,148.4
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,124.1
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.31
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-35.21
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.13
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.24
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,4,N Current (RMS),A,31.5
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,148.3
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,3,N Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,60.7
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.94
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,1,N Current (RMS),A,12.3
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,transformer,,Temperature,C,15.5
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.98
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,60.49
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,54.61
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
930877,PROFFITT AVENUE COVEY,2024-03-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.3
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.55
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.68
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,42.23
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.87
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,5,N Current (RMS),A,54.2
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,123.9
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,176.4
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,137.1
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.55
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.47
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.18
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.07
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,146.5
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,3,N Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,59.9
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.7
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,transformer,,Temperature,C,15.5
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.54
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.18
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,66.9
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,59.17
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
930877,PROFFITT AVENUE COVEY,2024-03-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.74
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.3
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.88
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.58
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.6
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,5,N Current (RMS),A,50.0
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.5
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,155.5
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,143.6
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.37
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-35.23
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.62
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.61
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,148.3
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.7
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,3,N Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,60.7
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.46
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,transformer,,Temperature,C,15.6
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.92
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,63.65
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,62.35
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
930877,PROFFITT AVENUE COVEY,2024-03-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.24
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.91
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.31
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,44.44
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.98
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,5,N Current (RMS),A,54.2
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,146.3
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,183.8
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,149.0
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.44
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-35.25
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.17
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.05
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,4,N Current (RMS),A,36.6
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,148.3
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.7
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,60.7
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.28
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
