Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,transformer,,Temperature,C,15.6
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,79.1
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,63.38
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.1
930877,PROFFITT AVENUE COVEY,2024-03-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.42
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.7
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,43.85
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,48.95
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,40.2
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,5,N Current (RMS),A,56.2
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,180.2
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,201.5
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,165.8
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.25
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-35.1
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.49
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.08
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,4,N Current (RMS),A,40.2
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,148.1
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,109.9
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.19
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,3,N Current (RMS),A,27.6
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,60.7
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.68
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,1,N Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,transformer,,Temperature,C,15.6
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.02
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,88.39
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,70.79
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.8
930877,PROFFITT AVENUE COVEY,2024-03-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.33
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.95
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.55
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,43.5
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.29
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,5,N Current (RMS),A,52.8
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,147.8
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,181.8
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,162.8
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.2
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.97
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.64
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.12
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,4,N Current (RMS),A,37.6
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,147.8
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.6
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,60.5
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.21
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,1,N Current (RMS),A,6.5
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,transformer,,Temperature,C,15.6
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,77.23
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,68.56
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.3
930877,PROFFITT AVENUE COVEY,2024-03-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.14
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.14
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.35
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,43.9
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,5,N Current (RMS),A,47.4
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,144.7
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,159.4
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,181.7
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.66
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.83
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.36
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.32
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,4,N Current (RMS),A,37.2
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,147.3
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.2
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,3,N Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,60.4
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.23
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,transformer,,Temperature,C,15.6
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.06
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,68.22
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,76.77
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
930877,PROFFITT AVENUE COVEY,2024-03-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.16
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.02
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.62
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,42.85
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,41.35
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,5,N Current (RMS),A,56.0
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,123.0
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,178.5
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,171.6
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.24
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.9
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.33
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.94
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,4,N Current (RMS),A,33.2
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,147.7
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.6
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.9
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,60.5
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.92
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,1,N Current (RMS),A,10.3
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,transformer,,Temperature,C,15.6
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.87
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,77.28
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,72.84
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.1
930877,PROFFITT AVENUE COVEY,2024-03-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.33
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.27
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,41.26
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.12
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,5,N Current (RMS),A,48.6
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,129.9
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,171.4
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,162.5
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.16
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.78
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.06
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.59
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,4,N Current (RMS),A,43.3
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,147.4
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.6
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,60.4
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.86
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,transformer,,Temperature,C,15.6
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.09
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,72.66
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,71.16
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
930877,PROFFITT AVENUE COVEY,2024-03-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.67
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.91
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,44.46
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.81
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,5,N Current (RMS),A,56.8
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,128.2
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,185.5
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,157.2
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.11
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.83
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.4
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.06
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,4,N Current (RMS),A,45.2
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,147.4
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,60.4
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.49
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,transformer,,Temperature,C,15.6
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.24
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,78.66
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,67.45
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.0
930877,PROFFITT AVENUE COVEY,2024-03-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.23
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.37
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,48.73
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.95
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,5,N Current (RMS),A,61.9
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,134.7
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,202.8
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,166.9
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.11
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.68
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.42
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.41
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,4,N Current (RMS),A,40.1
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,147.2
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.3
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,60.3
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.45
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,transformer,,Temperature,C,15.6
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.18
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,87.45
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,70.21
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.8
930877,PROFFITT AVENUE COVEY,2024-03-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.28
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.46
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,43.86
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,42.67
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,5,N Current (RMS),A,49.4
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,157.6
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,181.5
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,175.5
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.26
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-35.27
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.15
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.57
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,4,N Current (RMS),A,43.0
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,148.3
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.9
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
