Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,60.9
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.85
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,1,N Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,transformer,,Temperature,C,15.6
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,77.63
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,74.88
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
930877,PROFFITT AVENUE COVEY,2024-03-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,40.58
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,46.72
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,43.24
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,5,N Current (RMS),A,51.0
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,165.9
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,192.3
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,178.0
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.59
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-35.27
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.3
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.51
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,4,N Current (RMS),A,44.4
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,148.3
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,93.6
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.56
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,60.8
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.22
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,transformer,,Temperature,C,15.6
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,85.84
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,75.32
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.2
930877,PROFFITT AVENUE COVEY,2024-03-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,40.05
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,54.04
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,47.51
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,5,N Current (RMS),A,58.8
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,164.6
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,222.4
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,196.4
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.19
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-35.17
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.34
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.89
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,4,N Current (RMS),A,35.2
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,148.2
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.3
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.7
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,60.7
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.79
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,transformer,,Temperature,C,15.6
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,101.18
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,82.98
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,416.3
930877,PROFFITT AVENUE COVEY,2024-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.2
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.21
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.84
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,37.06
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,47.18
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,44.89
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,5,N Current (RMS),A,54.9
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,152.7
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,196.2
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,185.3
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.64
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-35.0
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.67
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.35
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,4,N Current (RMS),A,40.6
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,147.7
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,91.1
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.3
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,60.6
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.48
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,1,N Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,transformer,,Temperature,C,15.6
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.81
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,86.95
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,77.53
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,362.2
930877,PROFFITT AVENUE COVEY,2024-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.2
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.3
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,37.74
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,56.87
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,45.53
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,5,N Current (RMS),A,69.5
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,155.8
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,235.5
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,187.9
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.21
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-35.02
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.75
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.14
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,4,N Current (RMS),A,36.5
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,147.9
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.0
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,104.9
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,60.7
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.8
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.76
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,transformer,,Temperature,C,15.6
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,106.74
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,80.56
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,442.4
930877,PROFFITT AVENUE COVEY,2024-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.9
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.28
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.03
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,42.32
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,56.14
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,48.31
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,5,N Current (RMS),A,58.9
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,174.6
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,232.1
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,199.1
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.56
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.72
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.93
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.23
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,4,N Current (RMS),A,42.0
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,147.0
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,111.4
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.7
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,60.7
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.81
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,transformer,,Temperature,C,15.6
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,105.14
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,83.74
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,434.7
930877,PROFFITT AVENUE COVEY,2024-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.9
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,43.74
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,51.78
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,48.14
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,5,N Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,180.9
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,216.8
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,199.2
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.37
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.52
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.91
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,4,N Current (RMS),A,65.1
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,146.6
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,112.5
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,60.6
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.85
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.98
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,transformer,,Temperature,C,15.5
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.08
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,94.56
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,85.81
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,396.3
930877,PROFFITT AVENUE COVEY,2024-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.1
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,42.18
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,41.94
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,47.91
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,5,N Current (RMS),A,55.0
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,175.9
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,176.0
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,199.7
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.06
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.33
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.4
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.32
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,4,N Current (RMS),A,58.7
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,146.4
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,130.9
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,60.4
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,transformer,,Temperature,C,15.5
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,75.29
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,86.08
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,142.6
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.9
930877,PROFFITT AVENUE COVEY,2024-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.7
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,37.15
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,45.5
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,40.09
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,5,N Current (RMS),A,58.0
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,154.3
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,190.4
