Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,166.9
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.23
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.75
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.85
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.06
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,4,N Current (RMS),A,53.2
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,147.2
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,109.0
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.5
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,60.7
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,1,N Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,transformer,,Temperature,C,15.5
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,82.96
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,71.13
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.0
930877,PROFFITT AVENUE COVEY,2024-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,52.27
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,40.88
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,43.69
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,5,N Current (RMS),A,71.2
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,215.5
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,170.4
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,181.5
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.66
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.83
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.51
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.45
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,4,N Current (RMS),A,67.6
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,147.2
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.9
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.3
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,3,N Current (RMS),A,13.3
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,60.9
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.95
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,transformer,,Temperature,C,15.4
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.77
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,72.81
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,76.83
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,158.7
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.4
930877,PROFFITT AVENUE COVEY,2024-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,44.24
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,42.09
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,46.97
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,5,N Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,182.2
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,175.4
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,194.0
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.34
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.94
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.75
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.38
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,4,N Current (RMS),A,56.8
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,147.6
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.7
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,114.0
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,3,N Current (RMS),A,6.3
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,60.9
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.47
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,transformer,,Temperature,C,15.4
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.02
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,74.86
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,83.75
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,140.3
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.1
930877,PROFFITT AVENUE COVEY,2024-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.3
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,41.89
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,48.13
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,47.6
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,5,N Current (RMS),A,59.0
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,172.7
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,200.2
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,196.8
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.29
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-35.16
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.45
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.94
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,4,N Current (RMS),A,51.0
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,148.2
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.7
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,117.5
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,3,N Current (RMS),A,5.9
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,61.0
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.42
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,transformer,,Temperature,C,15.3
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,87.65
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,86.56
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.3
930877,PROFFITT AVENUE COVEY,2024-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.2
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.25
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,44.14
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,48.37
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,51.87
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,5,N Current (RMS),A,52.9
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,180.6
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,199.2
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,212.1
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.66
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-35.52
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.6
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.22
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,4,N Current (RMS),A,44.6
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,148.9
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.4
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,128.4
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.52
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,61.2
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.18
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,transformer,,Temperature,C,15.3
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.48
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,88.08
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,94.45
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,123.5
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.0
930877,PROFFITT AVENUE COVEY,2024-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,387.4
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,42.43
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,58.56
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,49.18
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,5,N Current (RMS),A,64.8
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,173.3
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,240.7
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,201.1
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.74
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-35.66
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.01
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.61
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,4,N Current (RMS),A,37.9
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,149.2
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,136.1
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,130.4
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,61.3
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,1,N Current (RMS),A,15.1
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,transformer,,Temperature,C,15.2
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.44
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,109.25
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,89.32
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,448.9
930877,PROFFITT AVENUE COVEY,2024-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.4
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.1
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.96
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,42.55
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,56.45
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,49.57
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,5,N Current (RMS),A,66.1
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,175.1
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,233.2
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,204.1
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.27
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-35.45
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.56
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.39
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,4,N Current (RMS),A,48.2
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,148.9
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,109.9
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,117.8
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,61.4
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,transformer,,Temperature,C,15.1
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.45
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,105.42
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,88.8
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,435.6
930877,PROFFITT AVENUE COVEY,2024-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.4
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.16
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,41.61
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,64.34
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,53.34
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,5,N Current (RMS),A,78.5
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,170.3
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,266.1
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,218.6
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.79
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-35.46
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.17
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.62
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,4,N Current (RMS),A,38.6
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,148.9
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,132.8
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,138.3
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,61.2
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.22
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,1,N Current (RMS),A,14.9
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,transformer,,Temperature,C,15.1
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
