Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.34
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,120.72
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,96.45
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,499.7
930877,PROFFITT AVENUE COVEY,2024-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.4
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,47.58
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,59.83
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,49.71
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,5,N Current (RMS),A,63.1
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,194.5
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,245.4
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,204.0
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.81
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-35.4
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.35
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.02
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,4,N Current (RMS),A,44.9
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,148.7
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,133.1
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,120.3
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,61.4
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.81
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,transformer,,Temperature,C,15.0
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.24
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.08
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,111.49
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,86.37
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,457.0
930877,PROFFITT AVENUE COVEY,2024-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.0
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,47.95
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,56.26
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,57.81
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,5,N Current (RMS),A,56.0
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,195.6
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,231.4
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,237.2
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.8
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-35.45
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.04
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.17
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,4,N Current (RMS),A,47.4
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,148.9
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,123.5
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,112.6
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,61.3
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,transformer,,Temperature,C,14.9
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.24
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,101.32
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,99.17
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,416.6
930877,PROFFITT AVENUE COVEY,2024-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,408.0
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.32
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.91
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,47.88
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,56.88
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,70.18
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,5,N Current (RMS),A,71.3
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,195.7
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,234.1
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,287.2
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.3
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-35.55
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.64
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.14
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,4,N Current (RMS),A,51.4
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,149.3
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,118.8
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,157.2
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,3,N Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,61.3
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,transformer,,Temperature,C,14.8
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.17
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,99.05
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,124.43
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,167.0
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,408.4
930877,PROFFITT AVENUE COVEY,2024-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,510.3
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.97
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.24
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,48.28
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,59.4
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,72.91
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,5,N Current (RMS),A,76.9
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,200.4
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,246.4
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,302.0
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.15
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.88
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.04
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,43.1
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,4,N Current (RMS),A,52.6
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,148.1
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,129.4
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,179.6
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,60.8
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,transformer,,Temperature,C,14.6
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.1
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.3
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,106.14
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,130.69
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,177.0
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,440.5
930877,PROFFITT AVENUE COVEY,2024-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,542.6
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.25
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.26
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,50.69
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,55.32
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,73.15
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,5,N Current (RMS),A,80.2
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,210.3
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,230.5
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,304.2
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.28
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.63
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.23
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,42.38
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,4,N Current (RMS),A,55.0
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,147.5
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,126.9
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,176.8
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.18
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.89
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,60.8
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.1
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,transformer,,Temperature,C,14.6
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.88
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.01
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,101.93
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,132.09
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,189.3
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,424.7
930877,PROFFITT AVENUE COVEY,2024-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,550.6
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,45.63
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,48.94
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,67.1
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,5,N Current (RMS),A,77.5
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,189.3
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,203.0
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,277.8
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.41
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.67
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.11
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.01
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,4,N Current (RMS),A,44.0
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,147.5
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,108.6
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,146.3
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,3,N Current (RMS),A,8.1
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,60.8
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,transformer,,Temperature,C,14.6
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.92
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.98
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,88.66
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,118.79
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,183.1
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.7
930877,PROFFITT AVENUE COVEY,2024-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,493.1
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,44.5
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,49.16
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,64.51
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,5,N Current (RMS),A,69.9
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,183.8
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,203.8
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,266.9
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.67
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.73
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.68
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.95
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,4,N Current (RMS),A,32.6
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,147.6
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,119.2
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,120.7
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,3,N Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,60.7
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.98
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,transformer,,Temperature,C,14.6
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.09
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,89.22
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,109.29
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,154.6
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,369.9
930877,PROFFITT AVENUE COVEY,2024-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,452.4
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,44.89
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,47.49
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,66.96
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,5,N Current (RMS),A,80.3
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,185.1
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,199.2
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,276.7
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.63
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.76
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.72
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.35
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,4,N Current (RMS),A,45.1
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,147.6
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,110.5
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,122.5
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
