Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,60.6
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.02
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,transformer,,Temperature,C,14.6
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.76
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.63
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,85.1
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,109.72
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,175.9
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.9
930877,PROFFITT AVENUE COVEY,2024-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,454.5
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,48.05
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,43.89
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,61.15
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,5,N Current (RMS),A,73.7
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,198.8
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,183.2
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,253.0
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.56
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.69
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.26
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.58
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,4,N Current (RMS),A,63.9
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,147.4
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,115.1
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.32
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,60.6
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.66
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,78.14
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,100.58
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,170.0
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.4
930877,PROFFITT AVENUE COVEY,2024-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,416.7
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,49.01
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,43.34
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,47.09
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,5,N Current (RMS),A,59.8
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,202.3
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,179.9
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,195.9
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.78
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.72
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.4
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.92
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,4,N Current (RMS),A,57.2
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,147.4
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.7
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,3,N Current (RMS),A,14.3
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.4
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,60.7
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.38
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.25
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.59
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,77.89
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,84.69
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,140.3
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
930877,PROFFITT AVENUE COVEY,2024-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.0
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,46.82
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,39.72
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,43.32
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,5,N Current (RMS),A,53.6
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,192.7
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,164.1
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,179.5
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.85
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.76
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.31
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.66
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,4,N Current (RMS),A,54.8
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,147.6
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.2
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.07
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,60.6
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.78
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.39
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,72.48
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,76.62
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,132.4
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
930877,PROFFITT AVENUE COVEY,2024-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,41.55
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,43.8
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,45.11
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,5,N Current (RMS),A,43.7
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,171.5
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,180.9
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,186.4
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.89
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.95
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.54
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.55
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,4,N Current (RMS),A,54.4
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,148.1
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.1
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,60.4
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.35
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.82
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,77.78
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,80.89
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.4
930877,PROFFITT AVENUE COVEY,2024-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,39.11
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,54.94
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,48.05
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,5,N Current (RMS),A,53.6
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,160.6
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,226.1
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,199.3
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.81
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-35.13
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.59
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.85
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,4,N Current (RMS),A,47.6
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,148.6
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.4
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,60.4
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,1,N Current (RMS),A,25.0
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,transformer,,Temperature,C,14.5
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.87
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,89.8
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,86.53
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,370.6
930877,PROFFITT AVENUE COVEY,2024-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.6
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.71
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,36.73
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,51.0
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,43.94
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,5,N Current (RMS),A,49.5
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,151.0
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,210.6
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,181.7
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.79
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-35.14
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.31
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.51
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,4,N Current (RMS),A,45.6
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,148.7
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.6
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,3,N Current (RMS),A,11.3
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,60.4
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,transformer,,Temperature,C,14.3
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.01
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,87.05
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,78.23
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.6
930877,PROFFITT AVENUE COVEY,2024-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.54
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,46.11
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,51.27
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,42.5
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,5,N Current (RMS),A,61.5
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,191.5
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,212.4
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,176.0
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.4
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-35.06
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.67
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.93
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,4,N Current (RMS),A,53.0
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,148.6
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.4
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,60.4
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.19
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,transformer,,Temperature,C,14.2
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.61
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,94.17
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,72.73
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,389.8
930877,PROFFITT AVENUE COVEY,2024-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.7
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,45.69
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,39.29
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,42.1
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,5,N Current (RMS),A,54.8
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,188.8
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,163.4
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,174.8
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.42
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
