Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.98
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.48
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.94
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,4,N Current (RMS),A,66.6
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,148.5
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.7
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,60.4
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.17
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,transformer,,Temperature,C,14.2
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.8
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,71.4
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,77.4
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,136.7
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
930877,PROFFITT AVENUE COVEY,2024-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,40.09
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,42.44
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,42.34
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,5,N Current (RMS),A,41.7
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,164.8
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,175.4
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,175.7
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.98
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-35.06
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.48
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.8
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,4,N Current (RMS),A,54.1
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,148.6
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,60.2
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,transformer,,Temperature,C,14.1
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,75.19
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,74.41
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.1
930877,PROFFITT AVENUE COVEY,2024-03-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,36.37
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,42.1
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,43.19
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,5,N Current (RMS),A,41.0
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,149.7
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,174.1
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,178.7
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.01
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-35.17
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.31
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.73
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,4,N Current (RMS),A,43.6
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,148.9
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.9
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,108.0
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,3,N Current (RMS),A,6.3
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,60.2
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.55
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,transformer,,Temperature,C,14.1
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.58
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,74.17
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,79.36
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
930877,PROFFITT AVENUE COVEY,2024-03-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.3
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.73
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,33.01
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,46.15
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.14
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,5,N Current (RMS),A,58.1
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,136.6
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,191.6
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,142.4
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.79
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-35.13
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.67
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.7
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,4,N Current (RMS),A,36.7
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,149.0
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,107.8
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.2
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,60.1
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.98
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,transformer,,Temperature,C,14.0
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.58
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,81.12
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,63.52
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.4
930877,PROFFITT AVENUE COVEY,2024-03-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.09
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.97
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.93
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.61
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,39.75
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.42
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,5,N Current (RMS),A,55.7
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,119.5
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,166.8
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,120.3
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.81
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.66
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.63
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.06
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,4,N Current (RMS),A,42.8
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,148.0
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.9
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,59.8
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.06
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,1,N Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,transformer,,Temperature,C,14.0
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.76
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,67.13
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.78
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
930877,PROFFITT AVENUE COVEY,2024-03-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.25
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.74
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.97
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,38.15
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.53
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,5,N Current (RMS),A,48.0
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,118.9
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,159.3
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,145.7
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.4
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.68
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.95
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.3
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,4,N Current (RMS),A,41.9
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,148.2
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.7
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,3,N Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,59.9
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.43
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,1,N Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,transformer,,Temperature,C,14.0
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,63.25
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,61.43
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
930877,PROFFITT AVENUE COVEY,2024-03-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.82
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.81
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.12
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,5,N Current (RMS),A,60.4
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.3
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,140.0
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,166.1
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.63
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-35.42
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.52
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.45
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,4,N Current (RMS),A,51.8
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,149.9
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,117.6
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,3,N Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,60.3
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,1,N Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,transformer,,Temperature,C,13.9
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.13
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,57.09
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,73.94
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,148.9
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
930877,PROFFITT AVENUE COVEY,2024-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.98
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.32
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.18
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,5,N Current (RMS),A,41.0
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,120.2
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,153.7
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,158.4
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.66
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-35.47
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.77
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.68
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,4,N Current (RMS),A,35.1
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,149.9
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.6
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,60.4
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.48
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,1,N Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,transformer,,Temperature,C,13.9
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
