Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,65.25
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,68.16
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
930877,PROFFITT AVENUE COVEY,2024-03-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.97
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.09
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.75
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,5,N Current (RMS),A,41.4
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.8
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,140.5
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,144.0
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.67
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-35.35
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.55
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.46
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,4,N Current (RMS),A,36.1
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,149.5
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.7
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,60.4
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,1,N Current (RMS),A,5.8
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,transformer,,Temperature,C,13.9
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.06
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,58.48
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
930877,PROFFITT AVENUE COVEY,2024-03-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.62
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.7
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,36.64
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.85
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,5,N Current (RMS),A,46.3
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,128.4
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,151.4
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,128.0
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.94
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-35.21
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.58
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.36
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,4,N Current (RMS),A,35.2
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,149.0
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,60.3
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,1,N Current (RMS),A,6.6
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,transformer,,Temperature,C,13.8
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.67
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,62.45
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,54.96
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
930877,PROFFITT AVENUE COVEY,2024-03-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.67
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.17
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,36.66
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.13
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,5,N Current (RMS),A,38.1
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,120.3
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,151.7
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,137.6
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.6
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-35.23
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.2
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.96
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,4,N Current (RMS),A,28.1
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,149.1
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.3
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,60.1
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.15
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,1,N Current (RMS),A,5.4
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,transformer,,Temperature,C,13.8
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.47
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,62.38
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,58.22
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
930877,PROFFITT AVENUE COVEY,2024-03-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.8
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.36
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,38.66
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.01
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,5,N Current (RMS),A,46.6
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,105.4
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,159.8
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,136.9
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.87
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-35.23
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.92
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.66
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,4,N Current (RMS),A,28.8
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,149.0
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.9
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,60.0
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.01
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,1,N Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,transformer,,Temperature,C,13.8
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,67.08
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.43
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
930877,PROFFITT AVENUE COVEY,2024-03-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.62
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,37.14
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.91
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,5,N Current (RMS),A,46.6
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,97.8
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,152.6
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,148.6
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.09
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-35.45
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.35
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.69
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,4,N Current (RMS),A,27.7
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,149.3
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.1
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,3,N Current (RMS),A,5.3
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,60.0
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,1,N Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,transformer,,Temperature,C,13.8
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.14
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,65.32
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,60.72
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
930877,PROFFITT AVENUE COVEY,2024-03-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.47
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.38
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,39.09
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,41.69
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,5,N Current (RMS),A,50.8
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.5
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,160.5
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,172.5
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.08
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-35.52
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.15
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.82
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,149.5
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.9
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.9
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,3,N Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,59.8
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.01
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,transformer,,Temperature,C,13.7
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.06
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,70.06
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,69.93
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
930877,PROFFITT AVENUE COVEY,2024-03-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,37.5
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,38.19
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.46
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,5,N Current (RMS),A,39.8
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,153.8
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,157.5
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,155.3
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.68
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-35.16
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.18
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.81
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,4,N Current (RMS),A,31.6
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,148.6
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.6
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.2
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,3,N Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,59.8
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.04
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,1,N Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,transformer,,Temperature,C,13.7
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,70.15
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,64.15
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
930877,PROFFITT AVENUE COVEY,2024-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.12
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.69
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.64
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.36
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,5,N Current (RMS),A,37.9
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,118.8
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,147.2
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,155.2
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.57
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-35.27
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.65
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.85
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,4,N Current (RMS),A,40.7
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,148.7
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.7
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,59.8
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
