Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.92
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,transformer,,Temperature,C,13.7
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.88
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.15
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,64.86
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,68.39
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
930877,PROFFITT AVENUE COVEY,2024-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.94
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.18
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.1
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,5,N Current (RMS),A,46.6
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,103.6
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,154.2
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,138.2
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.37
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-35.25
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.62
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.45
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,4,N Current (RMS),A,30.8
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,148.7
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.8
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,3,N Current (RMS),A,13.7
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,59.8
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.05
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,1,N Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,transformer,,Temperature,C,13.7
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.48
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.33
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,67.91
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,59.9
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
930877,PROFFITT AVENUE COVEY,2024-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.59
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.16
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.43
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,5,N Current (RMS),A,44.4
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,118.5
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,134.0
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,147.6
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.27
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-35.01
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.86
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.88
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,4,N Current (RMS),A,34.1
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,148.0
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,59.5
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.18
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,1,N Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,transformer,,Temperature,C,13.6
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.36
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.89
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,59.08
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,65.14
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
930877,PROFFITT AVENUE COVEY,2024-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.4
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.85
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.21
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,5,N Current (RMS),A,46.2
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.2
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,119.9
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,147.9
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.21
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.94
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.98
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.81
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,4,N Current (RMS),A,36.4
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,147.8
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.3
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,59.4
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.94
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,transformer,,Temperature,C,13.6
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.93
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,52.83
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,64.39
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
930877,PROFFITT AVENUE COVEY,2024-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.65
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.32
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.9
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.64
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,5,N Current (RMS),A,37.0
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.2
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,125.5
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,133.2
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.17
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.77
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.4
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.58
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,147.5
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.9
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.6
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,59.2
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.34
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,transformer,,Temperature,C,13.6
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.81
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,54.82
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,60.19
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
930877,PROFFITT AVENUE COVEY,2024-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.76
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.88
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.1
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.37
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,5,N Current (RMS),A,43.0
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,108.6
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,142.3
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,164.2
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.32
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.34
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.55
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.14
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,4,N Current (RMS),A,34.5
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,146.4
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,101.3
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,58.7
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.42
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,transformer,,Temperature,C,13.6
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.95
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,62.48
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,70.46
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
930877,PROFFITT AVENUE COVEY,2024-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.1
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.9
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.98
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.5
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,5,N Current (RMS),A,41.2
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,99.9
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,133.6
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,148.8
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.43
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.47
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.66
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.22
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,4,N Current (RMS),A,31.1
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,146.5
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,3,N Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,58.7
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.93
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,1,N Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,transformer,,Temperature,C,13.5
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,57.41
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,64.24
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
930877,PROFFITT AVENUE COVEY,2024-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.08
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.15
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.96
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,42.91
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,5,N Current (RMS),A,61.2
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.0
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,137.1
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,178.7
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.02
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.46
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.74
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.98
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,4,N Current (RMS),A,45.7
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,146.4
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.4
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,116.8
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,58.6
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.02
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,1,N Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,transformer,,Temperature,C,13.5
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.43
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,62.08
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,80.12
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,147.6
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
930877,PROFFITT AVENUE COVEY,2024-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.1
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.28
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.12
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.23
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,43.41
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,5,N Current (RMS),A,58.7
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,105.6
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,130.0
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,182.4
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.97
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.49
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.14
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.91
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,4,N Current (RMS),A,49.5
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,146.4
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.1
