Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,118.7
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,58.3
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.1
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,transformer,,Temperature,C,13.5
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.42
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,58.09
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,79.63
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,148.4
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
930877,PROFFITT AVENUE COVEY,2024-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.86
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.57
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.74
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,39.52
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,5,N Current (RMS),A,43.2
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,111.2
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,128.2
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,165.2
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.94
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.47
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.05
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.74
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,4,N Current (RMS),A,32.4
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,146.3
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,58.3
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.76
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,transformer,,Temperature,C,13.5
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.09
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,56.79
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,70.32
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
930877,PROFFITT AVENUE COVEY,2024-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.36
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.82
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.95
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.47
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,41.1
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,5,N Current (RMS),A,44.1
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,117.8
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,139.7
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,171.6
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.9
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.41
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.26
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.91
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,4,N Current (RMS),A,30.9
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,146.2
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.8
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,58.1
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.27
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,transformer,,Temperature,C,13.5
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.8
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,61.54
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,72.87
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
930877,PROFFITT AVENUE COVEY,2024-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.29
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.87
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.14
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.93
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,5,N Current (RMS),A,45.6
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,116.6
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,142.3
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,166.9
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.41
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.21
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.6
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.47
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.6
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.8
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.9
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,57.9
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,transformer,,Temperature,C,13.5
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.52
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,62.22
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,70.2
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
930877,PROFFITT AVENUE COVEY,2024-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.11
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.5
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.47
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.74
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,5,N Current (RMS),A,45.4
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,95.1
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,143.7
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,128.8
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.02
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.29
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.35
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.12
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.8
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,3,N Current (RMS),A,5.9
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,58.0
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,transformer,,Temperature,C,13.4
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,63.07
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.27
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
930877,PROFFITT AVENUE COVEY,2024-03-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.44
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.68
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.26
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.08
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,43.62
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,5,N Current (RMS),A,76.4
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.8
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,133.8
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,181.7
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.88
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.25
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.24
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,4,N Current (RMS),A,53.4
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,145.8
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,109.9
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,3,N Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,57.7
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,transformer,,Temperature,C,13.4
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.38
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,57.66
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,79.48
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,176.2
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
930877,PROFFITT AVENUE COVEY,2024-03-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.4
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.48
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.25
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.51
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.34
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,5,N Current (RMS),A,58.2
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.7
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,131.2
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,161.1
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.0
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.23
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.69
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.71
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,4,N Current (RMS),A,40.6
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.7
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.4
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.4
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,transformer,,Temperature,C,13.4
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.94
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,57.88
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,70.61
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,135.0
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
930877,PROFFITT AVENUE COVEY,2024-03-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.25
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.12
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.08
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,43.28
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,5,N Current (RMS),A,78.6
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.5
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,167.1
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,180.6
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.81
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.25
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.53
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.62
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,4,N Current (RMS),A,39.5
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.8
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.7
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.5
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,transformer,,Temperature,C,13.4
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.89
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,75.69
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,79.58
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,148.5
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.9
