Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.1
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,43.27
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,5,N Current (RMS),A,76.4
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.5
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,154.3
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,180.4
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.81
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.26
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.22
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.06
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,4,N Current (RMS),A,41.2
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.8
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.4
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,3,N Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,57.7
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,transformer,,Temperature,C,13.3
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.43
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,67.73
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,80.5
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,159.3
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
930877,PROFFITT AVENUE COVEY,2024-03-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.2
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.17
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.6
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,45.7
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,5,N Current (RMS),A,82.0
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.3
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,148.4
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,192.4
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.79
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.34
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.48
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.32
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,4,N Current (RMS),A,53.7
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,146.0
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,119.5
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,3,N Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.35
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,transformer,,Temperature,C,13.3
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.9
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,63.47
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,84.03
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,173.6
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
930877,PROFFITT AVENUE COVEY,2024-03-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.6
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.2
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.06
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.29
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,40.99
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,5,N Current (RMS),A,59.1
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.4
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,126.7
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,170.7
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.98
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.28
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.66
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.23
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,4,N Current (RMS),A,35.2
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.7
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.6
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,1,N Current (RMS),A,8.1
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,transformer,,Temperature,C,13.3
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.36
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,54.33
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,73.22
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,140.3
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
930877,PROFFITT AVENUE COVEY,2024-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.25
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.99
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.23
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,43.73
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,5,N Current (RMS),A,67.6
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.8
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,134.9
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,182.0
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.74
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.35
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.25
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.02
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,4,N Current (RMS),A,43.7
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,145.8
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,109.0
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.47
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,1,N Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,transformer,,Temperature,C,13.3
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.19
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,59.34
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,79.09
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,154.7
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
930877,PROFFITT AVENUE COVEY,2024-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.9
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.7
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.2
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.17
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,50.82
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,5,N Current (RMS),A,91.8
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.7
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,152.4
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,211.1
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.95
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.53
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.63
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.37
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,4,N Current (RMS),A,64.8
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,146.1
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,131.9
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,3,N Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.92
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,transformer,,Temperature,C,13.3
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.37
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,60.87
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,92.91
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,196.8
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
930877,PROFFITT AVENUE COVEY,2024-03-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.6
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.77
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.25
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.79
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,43.54
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,5,N Current (RMS),A,62.1
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.9
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,124.5
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,180.5
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.26
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.4
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.96
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.48
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,4,N Current (RMS),A,34.8
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.7
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,57.7
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.4
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,transformer,,Temperature,C,13.3
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.89
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.52
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,76.84
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,145.6
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
930877,PROFFITT AVENUE COVEY,2024-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.36
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.12
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.12
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,46.66
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,5,N Current (RMS),A,75.5
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.5
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,121.4
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,194.3
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.08
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.31
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.74
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.52
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,4,N Current (RMS),A,43.6
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.5
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,106.8
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,3,N Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,transformer,,Temperature,C,13.2
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.77
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,51.75
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,81.28
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,169.7
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
930877,PROFFITT AVENUE COVEY,2024-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.8
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.63
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.35
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.42
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,48.0
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,5,N Current (RMS),A,76.5
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.8
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,127.1
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,199.2
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.59
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.41
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.42
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.7
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,4,N Current (RMS),A,38.9
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.7
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.9
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,3,N Current (RMS),A,5.3
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
