Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,transformer,,Temperature,C,13.2
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.97
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,52.83
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,79.6
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,160.8
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
930877,PROFFITT AVENUE COVEY,2024-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.46
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.94
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,42.0
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,5,N Current (RMS),A,60.7
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.2
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,121.1
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,175.2
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.89
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.31
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.36
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.17
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,4,N Current (RMS),A,35.0
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.2
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.8
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.34
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,1,N Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,transformer,,Temperature,C,13.2
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.16
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,52.83
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,71.45
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,136.3
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
930877,PROFFITT AVENUE COVEY,2024-03-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.13
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.69
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.12
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.58
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,46.0
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,5,N Current (RMS),A,69.0
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,88.8
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,119.3
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,192.4
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.96
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.31
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.42
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.34
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,4,N Current (RMS),A,47.9
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,145.2
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,106.9
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,57.3
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.3
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,transformer,,Temperature,C,13.2
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.61
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,51.96
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,83.32
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,169.4
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
930877,PROFFITT AVENUE COVEY,2024-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.1
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.28
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.95
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.83
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.96
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,44.61
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,5,N Current (RMS),A,58.1
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,88.2
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,129.8
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,185.9
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.05
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.4
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.83
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.44
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,4,N Current (RMS),A,39.4
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.5
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.3
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,3,N Current (RMS),A,11.7
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,57.4
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.62
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,transformer,,Temperature,C,13.2
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.12
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,56.62
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,80.26
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,143.6
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
930877,PROFFITT AVENUE COVEY,2024-03-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.0
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.81
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,38.35
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.96
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,45.16
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,5,N Current (RMS),A,50.8
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,158.8
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,147.2
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,188.6
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.63
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.41
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.85
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.3
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,4,N Current (RMS),A,52.5
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.5
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.1
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,57.7
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.38
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,transformer,,Temperature,C,13.1
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,64.8
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,82.81
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,135.8
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
930877,PROFFITT AVENUE COVEY,2024-03-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.4
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.03
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.51
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,34.31
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,55.03
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,5,N Current (RMS),A,62.6
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,134.1
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,143.7
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,227.5
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.03
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.66
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.56
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.61
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,4,N Current (RMS),A,40.4
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,146.0
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.4
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,131.1
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.75
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,transformer,,Temperature,C,13.1
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.55
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,63.67
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,103.11
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,166.6
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
930877,PROFFITT AVENUE COVEY,2024-03-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,426.3
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.14
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.55
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.89
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,43.98
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,5,N Current (RMS),A,59.4
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,138.1
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,100.5
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,181.9
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.57
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.67
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.73
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.53
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,4,N Current (RMS),A,45.0
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.9
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.8
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,3,N Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.64
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,transformer,,Temperature,C,13.1
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.09
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,80.93
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,165.3
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
930877,PROFFITT AVENUE COVEY,2024-03-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.0
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.02
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.61
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.61
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,40.8
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,5,N Current (RMS),A,57.6
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,146.6
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,98.2
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,168.6
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.46
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.69
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.27
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.56
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,4,N Current (RMS),A,58.3
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,146.0
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,3,N Current (RMS),A,6.2
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,58.0
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.53
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,transformer,,Temperature,C,13.1
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.43
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.85
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,73.75
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,158.1
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
930877,PROFFITT AVENUE COVEY,2024-03-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.59
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.18
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.75
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,43.09
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,5,N Current (RMS),A,48.3
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,124.8
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,123.8
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,179.2
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.4
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.59
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.84
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.96
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,4,N Current (RMS),A,42.4
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,145.7
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.5
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
