Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.57
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,transformer,,Temperature,C,13.1
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.6
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,55.47
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,74.68
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,127.8
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
930877,PROFFITT AVENUE COVEY,2024-03-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.42
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,39.15
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.75
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,48.44
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,5,N Current (RMS),A,63.4
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,165.5
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,136.1
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,200.5
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.37
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.5
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.32
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.21
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,4,N Current (RMS),A,55.0
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.5
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,117.6
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.29
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,transformer,,Temperature,C,13.1
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,60.74
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,87.26
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,162.6
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
930877,PROFFITT AVENUE COVEY,2024-03-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.8
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.51
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,38.01
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.89
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,42.17
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,5,N Current (RMS),A,45.7
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,159.7
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,145.5
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,175.4
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.53
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.71
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.09
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.34
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,4,N Current (RMS),A,49.9
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,146.2
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.9
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,58.0
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.44
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,transformer,,Temperature,C,13.1
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,65.37
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,78.51
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,123.9
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
930877,PROFFITT AVENUE COVEY,2024-03-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.37
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.9
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.71
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,35.82
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.18
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,5,N Current (RMS),A,34.7
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,130.7
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,148.8
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,158.2
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.96
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.6
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.31
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.36
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.8
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.4
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.2
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.07
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,transformer,,Temperature,C,13.0
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.51
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,69.04
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,69.79
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
930877,PROFFITT AVENUE COVEY,2024-03-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.45
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.56
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.01
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,49.0
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,5,N Current (RMS),A,67.8
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,142.1
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,113.6
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,201.8
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.05
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.51
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.82
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.03
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,4,N Current (RMS),A,62.6
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.5
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.9
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,140.4
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.86
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,transformer,,Temperature,C,13.0
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.52
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,51.38
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,92.5
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,190.1
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
930877,PROFFITT AVENUE COVEY,2024-03-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,381.1
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.3
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,41.52
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.84
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,43.61
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,5,N Current (RMS),A,76.4
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,174.6
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,108.0
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,179.9
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.81
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.6
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.42
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.46
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,4,N Current (RMS),A,70.5
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.6
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.6
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,58.1
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.48
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,transformer,,Temperature,C,13.0
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.06
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.11
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,80.49
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,189.5
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
930877,PROFFITT AVENUE COVEY,2024-03-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.3
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.36
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,40.82
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.99
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,41.01
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,5,N Current (RMS),A,54.4
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,168.3
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,136.4
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,169.4
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.12
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.72
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.73
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.05
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,4,N Current (RMS),A,51.7
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,145.9
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.7
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.8
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,3,N Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,58.1
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.82
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,1,N Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,transformer,,Temperature,C,13.0
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,63.81
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,76.67
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,136.1
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
930877,PROFFITT AVENUE COVEY,2024-03-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.18
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.27
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.71
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.51
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,5,N Current (RMS),A,49.5
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,137.6
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,108.2
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,147.4
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.95
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.65
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.16
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.95
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,4,N Current (RMS),A,41.4
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.5
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.9
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,58.0
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.53
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,transformer,,Temperature,C,13.0
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.47
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,65.14
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
930877,PROFFITT AVENUE COVEY,2024-03-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
930877,PROFFITT AVENUE COVEY,2024-03-12T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
930877,PROFFITT AVENUE COVEY,2024-03-12T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.86
930877,PROFFITT AVENUE COVEY,2024-03-12T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
930877,PROFFITT AVENUE COVEY,2024-03-12T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.75
