Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
930877,PROFFITT AVENUE COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930877,PROFFITT AVENUE COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
930877,PROFFITT AVENUE COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930877,PROFFITT AVENUE COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
930877,PROFFITT AVENUE COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
930877,PROFFITT AVENUE COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
930877,PROFFITT AVENUE COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
930877,PROFFITT AVENUE COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.4
930877,PROFFITT AVENUE COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.58
930877,PROFFITT AVENUE COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,45.98
930877,PROFFITT AVENUE COVEY,2024-03-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
930877,PROFFITT AVENUE COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
930877,PROFFITT AVENUE COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
930877,PROFFITT AVENUE COVEY,2024-03-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.99
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.6
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.44
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.37
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.26
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.36
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,5,N Current (RMS),A,39.5
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.2
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,84.4
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,98.2
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.79
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.53
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.16
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,4,N Current (RMS),A,44.8
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.9
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,3,N Current (RMS),A,6.2
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,58.2
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.83
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,transformer,,Temperature,C,13.1
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.94
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.26
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.42
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
930877,PROFFITT AVENUE COVEY,2024-03-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.53
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.29
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.95
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.47
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.71
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.46
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,5,N Current (RMS),A,41.4
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,109.6
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,86.0
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,121.8
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.84
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.54
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.61
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.32
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,4,N Current (RMS),A,52.9
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.1
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,58.1
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.16
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,transformer,,Temperature,C,13.1
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.15
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,53.9
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
930877,PROFFITT AVENUE COVEY,2024-03-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.84
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.57
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.03
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.47
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,5,N Current (RMS),A,36.0
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,102.1
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,87.6
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,118.0
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.42
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.53
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.23
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.49
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,4,N Current (RMS),A,44.6
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,145.1
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,58.1
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.33
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,transformer,,Temperature,C,13.1
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.39
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,38.61
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,51.72
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
930877,PROFFITT AVENUE COVEY,2024-03-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.53
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.82
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.66
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.48
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.52
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.6
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,5,N Current (RMS),A,41.6
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,89.3
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.8
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,135.1
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.61
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.51
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.26
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.37
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,4,N Current (RMS),A,44.9
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.9
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.4
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,58.1
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.3
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,1,N Current (RMS),A,6.2
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,transformer,,Temperature,C,13.1
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.52
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,37.45
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,60.06
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
930877,PROFFITT AVENUE COVEY,2024-03-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.65
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.87
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.05
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.04
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.59
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,5,N Current (RMS),A,37.6
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,95.6
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,83.4
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,115.1
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.57
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.55
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.98
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,4,N Current (RMS),A,37.9
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,144.9
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,3,N Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,58.1
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.96
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,1,N Current (RMS),A,6.0
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,transformer,,Temperature,C,13.1
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.01
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.89
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,48.58
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
930877,PROFFITT AVENUE COVEY,2024-03-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.34
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.61
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.91
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.94
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.85
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,5,N Current (RMS),A,37.4
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,95.0
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.2
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,96.0
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.34
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.59
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.71
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,4,N Current (RMS),A,39.2
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.2
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,3,N Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,58.3
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.92
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,transformer,,Temperature,C,13.2
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.15
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,34.7
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,41.1
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
930877,PROFFITT AVENUE COVEY,2024-03-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.73
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.68
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.03
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.14
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.61
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,5,N Current (RMS),A,39.8
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.7
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.0
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,110.6
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.44
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.62
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.06
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,4,N Current (RMS),A,43.1
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.2
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,3,N Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,58.3
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.93
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,transformer,,Temperature,C,13.2
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.35
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.04
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,47.88
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
930877,PROFFITT AVENUE COVEY,2024-03-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.73
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.1
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.9
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.54
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.51
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,5,N Current (RMS),A,39.6
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,95.1
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,80.8
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,111.1
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.79
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.56
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.44
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,4,N Current (RMS),A,42.8
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.0
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,3,N Current (RMS),A,4.8
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
