Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,58.3
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.61
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,transformer,,Temperature,C,13.2
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.19
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,36.58
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,48.06
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
930877,PROFFITT AVENUE COVEY,2024-03-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.46
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.54
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.08
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.28
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.77
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.67
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,5,N Current (RMS),A,41.6
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,101.6
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,86.4
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,107.6
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.78
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.6
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.52
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,4,N Current (RMS),A,45.7
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,145.5
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,3,N Current (RMS),A,5.3
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,58.3
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.35
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,transformer,,Temperature,C,13.2
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,38.88
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,45.27
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
930877,PROFFITT AVENUE COVEY,2024-03-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.72
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.96
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.96
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.59
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.72
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,5,N Current (RMS),A,35.6
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,91.3
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.9
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,102.9
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.05
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.64
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.63
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.82
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,4,N Current (RMS),A,35.9
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.6
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,3,N Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,58.3
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.93
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,transformer,,Temperature,C,13.3
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.27
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,38.29
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,42.82
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
930877,PROFFITT AVENUE COVEY,2024-03-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.89
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.58
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.73
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.58
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.76
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.32
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,5,N Current (RMS),A,44.7
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,102.1
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.2
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,94.1
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.92
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.63
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.8
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.54
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,4,N Current (RMS),A,41.9
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.4
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,3,N Current (RMS),A,5.1
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,58.3
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.83
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,transformer,,Temperature,C,13.3
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.47
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.67
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,38.24
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
930877,PROFFITT AVENUE COVEY,2024-03-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.62
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.5
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.79
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.71
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.15
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.65
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,5,N Current (RMS),A,48.8
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.0
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.2
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,83.8
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.63
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.68
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.2
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.05
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,4,N Current (RMS),A,42.0
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.7
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,58.4
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.54
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,transformer,,Temperature,C,13.3
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,35.31
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.08
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
930877,PROFFITT AVENUE COVEY,2024-03-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.23
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.63
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.93
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.07
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,5,N Current (RMS),A,44.6
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.0
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.8
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,88.6
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.6
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.78
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.13
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.26
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,4,N Current (RMS),A,38.1
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,146.1
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,58.5
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.37
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,1,N Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,transformer,,Temperature,C,13.3
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.35
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.63
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.38
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,116.4
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
930877,PROFFITT AVENUE COVEY,2024-03-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.18
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.63
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.34
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.08
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.45
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,5,N Current (RMS),A,46.3
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,105.0
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.6
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.5
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.58
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.75
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.69
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,4,N Current (RMS),A,42.6
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.9
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,3,N Current (RMS),A,4.8
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,58.4
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.28
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,1,N Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,transformer,,Temperature,C,13.4
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.12
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.31
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,125.9
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
930877,PROFFITT AVENUE COVEY,2024-03-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.23
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.17
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.76
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,5,N Current (RMS),A,35.7
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,91.9
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,75.7
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,90.7
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.98
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.72
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.13
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.33
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,4,N Current (RMS),A,33.7
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,146.0
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,58.4
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.65
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,1,N Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,transformer,,Temperature,C,13.4
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.68
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.59
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.62
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
930877,PROFFITT AVENUE COVEY,2024-03-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.47
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.11
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.64
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,5,N Current (RMS),A,37.8
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,89.2
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.8
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,98.4
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.93
