Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.68
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.74
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,4,N Current (RMS),A,34.9
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.9
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,3,N Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,58.4
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.69
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,1,N Current (RMS),A,5.2
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,transformer,,Temperature,C,13.4
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.77
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.8
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.34
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
930877,PROFFITT AVENUE COVEY,2024-03-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.62
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.34
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.14
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.51
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,5,N Current (RMS),A,37.8
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.6
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.8
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,109.8
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.82
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.65
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.33
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.42
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,4,N Current (RMS),A,34.1
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.9
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,58.3
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.1
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,1,N Current (RMS),A,4.5
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,transformer,,Temperature,C,13.5
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.88
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.78
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,43.93
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
930877,PROFFITT AVENUE COVEY,2024-03-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.37
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.24
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.28
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.45
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.61
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.01
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,5,N Current (RMS),A,38.8
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,89.4
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.9
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,104.4
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.71
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.56
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.61
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.71
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,4,N Current (RMS),A,38.0
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.8
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,3,N Current (RMS),A,5.1
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,58.2
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.51
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,1,N Current (RMS),A,6.2
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,transformer,,Temperature,C,13.5
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.62
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.77
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,41.67
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
930877,PROFFITT AVENUE COVEY,2024-03-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.3
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.15
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.88
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.15
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.52
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,5,N Current (RMS),A,37.1
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.1
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.7
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,106.5
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.82
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.44
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.08
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.03
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,4,N Current (RMS),A,37.2
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.4
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,3,N Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,58.1
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.99
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,transformer,,Temperature,C,13.5
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.9
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.16
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,42.47
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
930877,PROFFITT AVENUE COVEY,2024-03-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.77
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.58
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.89
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.15
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.76
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,5,N Current (RMS),A,39.8
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.4
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.3
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,107.7
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.8
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.41
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.48
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,4,N Current (RMS),A,36.0
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.3
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,3,N Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,58.0
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.88
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,1,N Current (RMS),A,4.9
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,transformer,,Temperature,C,13.5
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.4
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.2
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,41.9
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
930877,PROFFITT AVENUE COVEY,2024-03-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.76
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.81
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.57
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.19
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,5,N Current (RMS),A,42.4
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.2
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.7
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,117.3
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.55
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.43
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.64
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.5
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,4,N Current (RMS),A,38.1
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,145.3
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,3,N Current (RMS),A,4.4
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,58.1
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.59
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,1,N Current (RMS),A,5.9
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,transformer,,Temperature,C,13.6
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.5
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.18
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,45.54
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
930877,PROFFITT AVENUE COVEY,2024-03-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.9
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.06
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.9
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.45
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,5,N Current (RMS),A,39.6
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,88.4
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.5
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,114.2
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.6
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.37
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.17
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,4,N Current (RMS),A,37.4
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.2
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,58.0
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.04
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,1,N Current (RMS),A,6.6
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,transformer,,Temperature,C,13.6
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.85
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.09
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,43.38
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
930877,PROFFITT AVENUE COVEY,2024-03-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.47
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.13
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.59
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.95
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,5,N Current (RMS),A,51.8
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,118.1
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.1
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,115.9
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.1
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.33
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.17
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,4,N Current (RMS),A,36.8
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.0
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,3,N Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,58.0
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.42
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,1,N Current (RMS),A,24.5
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,transformer,,Temperature,C,13.6
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
