Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.55
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,45.44
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,137.1
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
930877,PROFFITT AVENUE COVEY,2024-03-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.38
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.03
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.1
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.71
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.8
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.62
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,5,N Current (RMS),A,48.6
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,112.1
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,83.2
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,123.0
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.14
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.34
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.93
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,4,N Current (RMS),A,38.7
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.1
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,3,N Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,58.0
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.3
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,transformer,,Temperature,C,13.7
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.52
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.91
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,47.05
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
930877,PROFFITT AVENUE COVEY,2024-03-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.21
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.88
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.57
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.24
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.72
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.64
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,5,N Current (RMS),A,39.2
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,92.8
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,83.1
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,112.1
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.85
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.22
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.08
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,4,N Current (RMS),A,40.9
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.9
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,3,N Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.95
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,1,N Current (RMS),A,11.7
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,transformer,,Temperature,C,13.7
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.43
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.5
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,42.92
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
930877,PROFFITT AVENUE COVEY,2024-03-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.7
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.61
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.9
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.11
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.2
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.01
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,5,N Current (RMS),A,35.8
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,92.0
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,109.3
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.1
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.11
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.69
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.11
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,4,N Current (RMS),A,40.1
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.9
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,3,N Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,58.2
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.38
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,transformer,,Temperature,C,13.8
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,43.64
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
930877,PROFFITT AVENUE COVEY,2024-03-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.27
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.81
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.41
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.5
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.34
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.25
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,5,N Current (RMS),A,36.0
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,93.8
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,93.8
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,113.7
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.58
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.54
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.08
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.27
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,4,N Current (RMS),A,40.4
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,145.7
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,58.1
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.01
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,transformer,,Temperature,C,13.8
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.47
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.67
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,43.41
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
930877,PROFFITT AVENUE COVEY,2024-03-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.33
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.96
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.57
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.9
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.67
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,5,N Current (RMS),A,37.9
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.1
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,87.5
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,112.0
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.81
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.43
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.97
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,4,N Current (RMS),A,40.7
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.5
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,3,N Current (RMS),A,4.9
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,58.0
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.54
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,1,N Current (RMS),A,5.1
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,transformer,,Temperature,C,13.8
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.63
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.37
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
930877,PROFFITT AVENUE COVEY,2024-03-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.33
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.94
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.33
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.75
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.15
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.14
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,5,N Current (RMS),A,37.6
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,103.0
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,96.8
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,109.7
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.78
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.35
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.02
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,4,N Current (RMS),A,43.4
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.2
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,58.0
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.92
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,transformer,,Temperature,C,13.9
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.83
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.1
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.21
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
930877,PROFFITT AVENUE COVEY,2024-03-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.34
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.69
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.67
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.71
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.86
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.83
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,5,N Current (RMS),A,34.7
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,98.9
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,99.4
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,120.4
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.54
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.33
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.36
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.51
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,4,N Current (RMS),A,42.4
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.2
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,3,N Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,57.9
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.68
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,1,N Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,transformer,,Temperature,C,13.9
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.36
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.95
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,47.27
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
930877,PROFFITT AVENUE COVEY,2024-03-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.56
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.52
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.99
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.16
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,5,N Current (RMS),A,33.2
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,94.1
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,104.1
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,113.9
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.91
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.24
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.96
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,4,N Current (RMS),A,37.5
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.7
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,3,N Current (RMS),A,3.8
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
