Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.67
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,transformer,,Temperature,C,14.0
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.2
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.66
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.92
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
930877,PROFFITT AVENUE COVEY,2024-03-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.63
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.53
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.75
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.72
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.29
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,5,N Current (RMS),A,38.1
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,95.1
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,111.0
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,127.7
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.83
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.25
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.15
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.97
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,4,N Current (RMS),A,34.5
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.7
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,3,N Current (RMS),A,3.2
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.86
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,transformer,,Temperature,C,14.0
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.43
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.89
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,50.05
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
930877,PROFFITT AVENUE COVEY,2024-03-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.95
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.06
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.29
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,5,N Current (RMS),A,36.4
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,91.9
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,108.1
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,130.0
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.25
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.27
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.55
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,4,N Current (RMS),A,33.4
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.7
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,58.1
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.96
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,transformer,,Temperature,C,14.1
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.96
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,46.74
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,59.48
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
930877,PROFFITT AVENUE COVEY,2024-03-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.75
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.7
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.84
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.08
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,5,N Current (RMS),A,35.7
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.9
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,107.5
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,105.6
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.81
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.34
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.05
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.8
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,4,N Current (RMS),A,37.1
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.1
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,3,N Current (RMS),A,6.3
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,58.0
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.37
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,transformer,,Temperature,C,14.1
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.83
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,46.45
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,47.33
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
930877,PROFFITT AVENUE COVEY,2024-03-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.65
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.11
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.05
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.18
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.05
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.9
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,5,N Current (RMS),A,42.2
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,97.0
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,112.4
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,89.0
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.72
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.34
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.39
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,4,N Current (RMS),A,37.8
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.1
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,58.1
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.53
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,transformer,,Temperature,C,14.1
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.16
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,47.67
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.48
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
930877,PROFFITT AVENUE COVEY,2024-03-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
